Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330736,Southdown Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330736,Southdown Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330736,Southdown Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330736,Southdown Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330736,Southdown Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330736,Southdown Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330736,Southdown Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330736,Southdown Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
