Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330736,Southdown Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330736,Southdown Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330736,Southdown Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330736,Southdown Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330736,Southdown Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330736,Southdown Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330736,Southdown Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330736,Southdown Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330736,Southdown Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
