Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
330736,Southdown Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330736,Southdown Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
