Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
