Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
