Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330736,Southdown Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330736,Southdown Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
