Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330736,Southdown Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330736,Southdown Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330736,Southdown Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330736,Southdown Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
