Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330736,Southdown Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330736,Southdown Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330736,Southdown Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330736,Southdown Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.9
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330736,Southdown Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.9
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330736,Southdown Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.9
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330736,Southdown Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330736,Southdown Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
