Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330736,Southdown Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
330736,Southdown Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330736,Southdown Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330736,Southdown Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330736,Southdown Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330736,Southdown Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330736,Southdown Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330736,Southdown Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330736,Southdown Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.4
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
