Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330736,Southdown Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330736,Southdown Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330736,Southdown Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330736,Southdown Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330736,Southdown Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.1
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330736,Southdown Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330736,Southdown Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330736,Southdown Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,26.0
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330736,Southdown Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.9
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
