Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330736,Southdown Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.19
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330736,Southdown Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.7
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330736,Southdown Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.53
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.6
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.35
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
330736,Southdown Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.38
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330736,Southdown Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.27
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330736,Southdown Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.86
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.4
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.3
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330736,Southdown Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.94
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.25
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.3
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.82
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330736,Southdown Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.36
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
330736,Southdown Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.53
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.57
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
330736,Southdown Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.67
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.25
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
