Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.39
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
330736,Southdown Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330736,Southdown Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330736,Southdown Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
330736,Southdown Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330736,Southdown Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330736,Southdown Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.46
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330736,Southdown Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330736,Southdown Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.1
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330736,Southdown Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
