Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330736,Southdown Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330736,Southdown Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330736,Southdown Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330736,Southdown Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330736,Southdown Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330736,Southdown Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330736,Southdown Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330736,Southdown Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330736,Southdown Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330736,Southdown Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
