Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330736,Southdown Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.81
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330736,Southdown Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.7
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330736,Southdown Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330736,Southdown Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330736,Southdown Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330736,Southdown Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.76
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330736,Southdown Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.46
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.0
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330736,Southdown Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.61
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.0
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330736,Southdown Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.93
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.6
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.32
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330736,Southdown Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
