Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.93
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.5
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330736,Southdown Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.51
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330736,Southdown Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330736,Southdown Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330736,Southdown Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.9
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330736,Southdown Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.9
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330736,Southdown Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
330736,Southdown Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330736,Southdown Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.7
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
330736,Southdown Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
