Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330736,Southdown Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330736,Southdown Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330736,Southdown Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330736,Southdown Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330736,Southdown Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330736,Southdown Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330736,Southdown Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330736,Southdown Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330736,Southdown Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330736,Southdown Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
