Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330736,Southdown Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330736,Southdown Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330736,Southdown Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330736,Southdown Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330736,Southdown Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330736,Southdown Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330736,Southdown Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330736,Southdown Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330736,Southdown Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
