Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330736,Southdown Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
