Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
