Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
