Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
