Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330736,Southdown Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.7
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.7
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330736,Southdown Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330736,Southdown Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330736,Southdown Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330736,Southdown Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330736,Southdown Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
