Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
330736,Southdown Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330736,Southdown Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330736,Southdown Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330736,Southdown Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330736,Southdown Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330736,Southdown Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
