Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330736,Southdown Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330736,Southdown Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330736,Southdown Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,25.2
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330736,Southdown Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,25.2
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330736,Southdown Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330736,Southdown Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330736,Southdown Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330736,Southdown Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.94
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330736,Southdown Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.84
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
