Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330736,Southdown Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330736,Southdown Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330736,Southdown Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330736,Southdown Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330736,Southdown Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330736,Southdown Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330736,Southdown Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330736,Southdown Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330736,Southdown Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.29
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330736,Southdown Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
