Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330736,Southdown Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330736,Southdown Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.81
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330736,Southdown Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.72
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.6
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330736,Southdown Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.48
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330736,Southdown Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.4
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330736,Southdown Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330736,Southdown Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.51
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330736,Southdown Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.09
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330736,Southdown Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.3
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
