Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330736,Southdown Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330736,Southdown Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330736,Southdown Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330736,Southdown Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330736,Southdown Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330736,Southdown Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330736,Southdown Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330736,Southdown Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330736,Southdown Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330736,Southdown Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
