Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330736,Southdown Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330736,Southdown Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330736,Southdown Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330736,Southdown Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330736,Southdown Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
330736,Southdown Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330736,Southdown Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
