Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330736,Southdown Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330736,Southdown Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330736,Southdown Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330736,Southdown Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330736,Southdown Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330736,Southdown Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330736,Southdown Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330736,Southdown Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330736,Southdown Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
