Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330736,Southdown Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330736,Southdown Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330736,Southdown Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330736,Southdown Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330736,Southdown Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330736,Southdown Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330736,Southdown Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
