Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330736,Southdown Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330736,Southdown Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330736,Southdown Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330736,Southdown Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330736,Southdown Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330736,Southdown Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330736,Southdown Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330736,Southdown Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
