Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330736,Southdown Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330736,Southdown Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330736,Southdown Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330736,Southdown Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330736,Southdown Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330736,Southdown Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330736,Southdown Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330736,Southdown Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330736,Southdown Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
