Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330736,Southdown Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330736,Southdown Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330736,Southdown Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330736,Southdown Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330736,Southdown Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330736,Southdown Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330736,Southdown Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
