Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330736,Southdown Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
330736,Southdown Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
