Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
330736,Southdown Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
