Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.2
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.2
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.3
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.3
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
