Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.3
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
330736,Southdown Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
