Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330736,Southdown Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.7
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
330736,Southdown Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330736,Southdown Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330736,Southdown Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330736,Southdown Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330736,Southdown Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.9
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330736,Southdown Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
