Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330736,Southdown Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330736,Southdown Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330736,Southdown Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330736,Southdown Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330736,Southdown Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330736,Southdown Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330736,Southdown Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330736,Southdown Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330736,Southdown Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.7
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330736,Southdown Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
