Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.7
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330736,Southdown Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330736,Southdown Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.36
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.6
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330736,Southdown Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330736,Southdown Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.5
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330736,Southdown Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.4
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330736,Southdown Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.3
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330736,Southdown Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.89
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.2
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330736,Southdown Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.95
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330736,Southdown Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.08
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
