Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.1
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330736,Southdown Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.0
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330736,Southdown Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.9
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330736,Southdown Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.71
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330736,Southdown Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.8
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330736,Southdown Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.7
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
330736,Southdown Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330736,Southdown Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330736,Southdown Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330736,Southdown Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330736,Southdown Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
