Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330736,Southdown Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330736,Southdown Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330736,Southdown Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330736,Southdown Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330736,Southdown Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330736,Southdown Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330736,Southdown Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330736,Southdown Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330736,Southdown Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
