Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330736,Southdown Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330736,Southdown Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330736,Southdown Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330736,Southdown Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330736,Southdown Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330736,Southdown Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330736,Southdown Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330736,Southdown Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330736,Southdown Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330736,Southdown Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
