Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330736,Southdown Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330736,Southdown Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330736,Southdown Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330736,Southdown Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330736,Southdown Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.7
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330736,Southdown Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330736,Southdown Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330736,Southdown Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330736,Southdown Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
