Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330736,Southdown Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330736,Southdown Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330736,Southdown Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330736,Southdown Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330736,Southdown Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330736,Southdown Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330736,Southdown Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330736,Southdown Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
