Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330736,Southdown Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330736,Southdown Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330736,Southdown Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330736,Southdown Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330736,Southdown Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330736,Southdown Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330736,Southdown Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330736,Southdown Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
