Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330736,Southdown Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330736,Southdown Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
330736,Southdown Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330736,Southdown Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330736,Southdown Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330736,Southdown Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330736,Southdown Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
