Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330736,Southdown Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330736,Southdown Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330736,Southdown Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330736,Southdown Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330736,Southdown Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330736,Southdown Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
