Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330736,Southdown Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
