Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.5
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.6
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.7
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
