Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.9
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,24.0
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,24.1
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.2
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.3
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
