Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.4
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.5
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.6
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
